"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"11/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"260,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"495,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,58";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2871,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
