"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"520,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"10/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"10/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"10/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"10/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"10/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"10/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"10/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"10/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
