"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"10/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"10/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"10/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"10/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"10/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"10/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"10/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"10/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,20";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"S11";"31/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,34";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"400,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"S4";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"400000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,20";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2761,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
