"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"976,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"955,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"929,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"08/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"920,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"902,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"920,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1019,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"989,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1029,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"14/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"999,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"15/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"999,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"940,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1038,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"960,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"989,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"902,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"21/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1027,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"22/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"998,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"900,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"901,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1101,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1080,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"28/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1019,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"29/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1154,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1231,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1209,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"02/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16160,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3090,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16820,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3440,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"12/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17420,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3480,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"17/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3160,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"24/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17380,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3690,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"26/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17080,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3360,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3330,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"18/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"18/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"18/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"18/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,52";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"18/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5410,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501680101_029";"035016801000";"DUCEY-1 (commune)";"50";"50168";"Ducey-Les Chéris";"383542,503300004";"6844471,954";"2600";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
