"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"Non utilisé";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4760,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3961,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
