"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502830101_029";"035028301000";"LA LUZERNE";"50";"50283";"Luzerne";"405530,1426";"6900823,8537";"60";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"25/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"25/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"25/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"25/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"25/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"25/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"589,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503410101_029";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";"3700";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2709,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503490101_029";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";"21600";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
