"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"S11";"31/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,31";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"220,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
