"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
