"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"02/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"02/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"02/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S11";"30/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S4";"28/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S4";"28/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510290102_029";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";"7000";"";"S4";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1901,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"01/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"02/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"02/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"03/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1034,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"04/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1058,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"05/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"06/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"07/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"08/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"09/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1606,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"10/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"10/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"10/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"10/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"10/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"10/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"10/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"11/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"997,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"12/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"13/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"14/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"15/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1031,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"16/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"17/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"18/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"18/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1064,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
