"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"28/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512560101_029";"035125601000";"FONTAINE SUR AY";"51";"51256";"Fontaine-sur-Ay";"777765,009599999";"6887336,4138";"350";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"16/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"16/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"16/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"16/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A4";"16/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"27";"°C";"degré Celsius";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A4";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A4";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A4";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A4";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A4";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A4";"16/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A4";"16/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A4";"16/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A4";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A4";"16/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512660101_029";"035126601000";"GERMAINE";"51";"51266";"Germaine";"775535,597800002";"6891602,8934";"550";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512690101_029";"035126901000";"GIFFAUMONT/CHAMPAUBERT";"51";"51269";"Giffaumont-Champaubert";"828915,788000003";"6828693,654";"2100";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
