"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"22/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"830,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"823,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"402,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"532,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"989,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"562,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"992,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"428,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"456,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"996,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"308,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"486,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"414,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"410,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"474,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"434,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1042,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"368,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"748,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S11";"04/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,16";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S11";"04/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,16";"115";"m3";"mètre cube";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S11";"11/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,26";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S11";"11/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,26";"115";"m3";"mètre cube";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S11";"18/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,24";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S11";"18/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,24";"115";"m3";"mètre cube";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S11";"25/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,39";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S11";"25/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,39";"115";"m3";"mètre cube";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"01/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,98";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"01/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,98";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"02/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"02/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"02/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"388,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"03/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"03/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,24";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"03/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"332,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"04/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"04/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,31";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"04/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"05/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,72";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"05/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,72";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"06/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"06/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,12";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"06/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"230,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"07/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,72";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"07/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,72";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"08/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,58";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"08/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,58";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"09/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,57";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"09/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,57";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"09/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"412,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"10/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,66";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"10/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,66";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"10/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"220,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"11/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"11/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,24";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"11/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"384,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"12/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"12/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,40";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"12/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"198,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"13/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"53,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"13/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"53,96";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"13/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"14/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"14/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,24";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"15/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"15/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"16/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"16/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"16/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"384,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"17/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,63";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"17/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,63";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"17/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"170,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"18/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,01";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"18/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,01";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"18/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"223,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"19/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"19/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,33";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"19/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"20/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"20/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,31";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"20/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"227,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"21/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,42";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"21/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,42";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"22/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"22/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"23/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,72";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"23/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,72";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"23/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"24/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"24/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,24";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"24/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"386,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"25/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,66";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"25/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,66";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"25/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"191,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"26/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"26/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"26/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"198,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"27/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"27/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,24";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"27/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"362,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"28/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"28/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,24";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"29/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"34,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"29/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"34,08";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"30/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,66";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"30/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,66";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"30/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"168,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"31/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"312,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"01/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"01/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"02/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"197,38";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"02/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"197,38";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"02/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"388,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"02/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,87";"67";"kg";"kilogramme";"";"Correcte"
