"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"28/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2342,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"S4";"28/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,50";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"S4";"28/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,60";"46";"g/L";"gramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"S4";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"693,50";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
