"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"28/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1504,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9844,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A4";"09/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A4";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A4";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A4";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
