"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1096,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"31/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"31/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"31/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"31/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"435,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3808,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"01/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,47";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"02/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"37,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"03/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"37,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"04/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"05/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"37,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"06/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"37,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"07/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"36,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"08/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"09/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"56,63";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"10/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,18";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"11/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"12/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"56,63";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"13/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"14/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"48,05";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"15/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"16/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,47";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"17/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"18/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,47";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"19/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,47";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"20/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"21/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"34,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"22/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"34,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"23/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,18";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"24/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,47";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"25/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"34,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"26/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,76";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"27/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,18";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"28/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,47";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"29/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,76";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"30/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"66,92";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"68,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"01/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"01/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"02/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"02/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"03/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"03/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"04/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"04/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"05/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"05/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"06/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"06/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"07/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"07/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"08/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"08/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"09/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"09/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"10/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"10/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"11/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"11/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"12/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"12/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"13/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"13/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"14/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"14/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"15/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"15/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"16/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"16/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"17/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"190,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"17/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"18/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"18/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"19/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"19/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"20/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"20/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"21/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"21/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"22/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"22/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"23/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"23/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"24/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"24/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"25/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"25/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"26/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"26/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
