"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"A6";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,01";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"232,30";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"A6";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,01";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,40";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"A6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,01";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,40";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"A6";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,93";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,60";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"214,50";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"02/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,01";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"232,30";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"13/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,01";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,40";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"17/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,01";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,40";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"27/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,93";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514170101_029";"035141701000";"ORCONTE";"51";"51417";"Orconte";"827066,824900001";"6842718,5424";"600";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,60";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"26/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"26/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"26/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"S11";"31/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,55";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514320101_029";"035143201000";"PLEURS";"51";"51432";"Pleurs";"764111,263899997";"6843077,1513";"1200";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
