"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"16/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"16/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"16/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"16/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A4";"16/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"27";"°C";"degré Celsius";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A4";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A4";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A4";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A4";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A4";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A4";"16/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A4";"16/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A4";"16/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A4";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
