"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1033,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1362,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"884,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"686,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"843,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1146,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1573,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1216,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"902,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"980,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"817,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1140,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1245,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"952,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"890,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S10";"01/01/2017";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1,22";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"03/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"06/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"10/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"13/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"17/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"20/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"24/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"27/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"31/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S14";"01/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S15";"01/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515440101_029";"035154401000";"SOMMEPY TAHURE";"51";"51544";"Sommepy-Tahure";"812826,364100002";"6906537,319";"500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515470101_029";"035154701000";"SOMME TOURBE";"51";"51547";"Somme-Tourbe";"821643,327699997";"6890153,3108";"182";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
