"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"19/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"47,71";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"20/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,78";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"21/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"22/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"23/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,89";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"24/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"25/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,57";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"26/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"27/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"28/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"47,71";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"29/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,78";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"30/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,78";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de sels de fer";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"47,71";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Quantité de refus de dégrillage";"S11";"10/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume de boues + siccité";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"560,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume de boues + siccité";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"288,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume de boues + siccité";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"01/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"02/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"03/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"04/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"05/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"06/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"07/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"08/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"09/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"10/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"11/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"12/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"13/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"14/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"15/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"15/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"15/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"15/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,60";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"15/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,19";"168";"mg(N)/L";"milligramme d'azote par litre";"0,04";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"15/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"15/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"0,11";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"15/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,05";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"15/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,60";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"15/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"16/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"17/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"18/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"19/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"20/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"21/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"22/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"23/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"24/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"25/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"26/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"27/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"28/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"29/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"30/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"30/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,87";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"15/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"15/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"15/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"15/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,36";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"15/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"0,04";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"15/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"15/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"0,11";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"15/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,05";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"15/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
