"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"28/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"28/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"28/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"30/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"34841,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"13/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"13/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"13/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"13/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"13/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"13/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"13/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"13/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"13/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"13/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"13/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
