"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"16/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"388,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"249,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"249,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,07";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"309,72";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,12";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S12";"31/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"388,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"04/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"249,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"249,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,07";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"309,72";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"20/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,12";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S9";"31/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S9";"31/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"11/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"11/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,34";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
