"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"11/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"11/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A6";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7860,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"S14";"01/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"S15";"01/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"70,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"S4";"01/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"947,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7860,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"15/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"15/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"15/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"15/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"15/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"15/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
