"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"18/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8490,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"18/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"18/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
