"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S14";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"355,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,41";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"294,35";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,41";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1177,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,41";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"403,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,41";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"815,77";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"173,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,08";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1916,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,88";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"942,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"133,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,88";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"915,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1443,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,96";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1115,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"198,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,96";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1972,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"12/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,84";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1750,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"19/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10340,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,87";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2157,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"24/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9420,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,50";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1931,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"26/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8940,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,50";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1832,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11100,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,48";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2273,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,59";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"08/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"08/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"08/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"08/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1106,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
