"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2480,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"530,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"204,42";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"130,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"530,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2480,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"530,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"204,42";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"130,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"530,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"640,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"185,47";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"120,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"640,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"12/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"12/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"12/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"12/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"640,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"12/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"185,47";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"12/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"120,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"12/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"640,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6575,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"330,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"146,05";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"54,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"330,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6575,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"330,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"146,05";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"54,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"330,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"18/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6575,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"330,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"18/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"146,05";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"18/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"54,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"18/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"330,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6575,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"330,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"146,05";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"54,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"330,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6575,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"330,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"146,05";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"54,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"330,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3405,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"770,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"169,60";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"200,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"770,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3405,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"770,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"169,60";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"200,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"770,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"26/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3405,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"770,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"26/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"169,60";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"200,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"26/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"770,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"31/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9820,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"31/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"141,44";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"31/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"39,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"31/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16699,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2298,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"01/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"01/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"16088,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"01/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"01/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"01/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"01/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"02/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"16088,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"02/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"02/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"02/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"16088,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S18";"03/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
