"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S6";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,64";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S6";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140640,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26440,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601810101_029";"036018101000";"CRISOLLES";"60";"60181";"Crisolles";"700663,032200001";"6946734,5545";"800";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3559,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"19/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"19/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"19/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1084,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"31/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"31/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"31/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"31/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"31/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"31/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"31/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"19/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"19/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"31/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"31/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"31/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"31/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"31/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"31/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"31/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,55";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,55";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8626,46";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1850,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"01/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,92";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"S4";"01/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40920,00";"67";"kg";"kilogramme";"";"Correcte"
