"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A4";"26/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A4";"26/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,73";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A4";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A4";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,50";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"390,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2156,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603580101_029";"036035801000";"LEVIGNEN";"60";"60358";"Lévignen";"693752";"6899268";"1000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5656,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603580101_029";"036035801000";"LEVIGNEN";"60";"60358";"Lévignen";"693752";"6899268";"1000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603580101_029";"036035801000";"LEVIGNEN";"60";"60358";"Lévignen";"693752";"6899268";"1000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603580101_029";"036035801000";"LEVIGNEN";"60";"60358";"Lévignen";"693752";"6899268";"1000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603580101_029";"036035801000";"LEVIGNEN";"60";"60358";"Lévignen";"693752";"6899268";"1000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"325,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
