"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"11/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"11/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"12/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,64";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"12/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"12/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"12/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"12/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"12/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"12/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"12/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"12/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"12/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"12/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"13/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,53";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"14/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,44";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"15/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,57";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"16/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,49";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,11";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"17/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"17/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"17/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"18/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,79";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"18/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"19/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,51";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"20/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,41";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"21/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,33";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"22/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,36";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"23/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"24/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,26";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"25/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,13";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"26/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,16";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"27/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,44";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"28/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,68";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"29/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,98";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"30/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"31/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,63";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"01/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,11";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,11";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,11";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,11";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5164,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,67";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5171,63";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,67";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5155,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,67";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,67";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,67";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,67";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,58";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,58";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5313,76";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,44";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,44";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"15/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,44";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"23,57";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6222,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"23,57";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5920,78";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,37";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4345,97";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,37";"243";"%";"pourcentage";"";"Correcte"
