"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4349,45";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,18";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,18";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,18";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,65";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5010,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9696,42";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4772,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,88";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,20";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4957,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"28/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,20";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"29/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,20";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4646,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,58";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4860,53";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8400,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9500,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"5200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9500,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"31/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10500,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24621,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1850,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8400,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9500,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
