"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"5200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9500,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"31/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"31/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10500,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"01/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"08/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"14/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"15/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"21/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"22/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"28/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"29/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S5";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604490101_029";"036044901000";"NEUFVY SUR ARONDE";"60";"60449";"Neufvy-sur-Aronde";"674220,129100002";"6932802,3984";"1300";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5737,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604490101_029";"036044901000";"NEUFVY SUR ARONDE";"60";"60449";"Neufvy-sur-Aronde";"674220,129100002";"6932802,3984";"1300";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604490101_029";"036044901000";"NEUFVY SUR ARONDE";"60";"60449";"Neufvy-sur-Aronde";"674220,129100002";"6932802,3984";"1300";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604490101_029";"036044901000";"NEUFVY SUR ARONDE";"60";"60449";"Neufvy-sur-Aronde";"674220,129100002";"6932802,3984";"1300";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"254,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604490101_029";"036044901000";"NEUFVY SUR ARONDE";"60";"60449";"Neufvy-sur-Aronde";"674220,129100002";"6932802,3984";"1300";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1193,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604780101_029";"036047801000";"ORMOY LE DAVIEN";"60";"60478";"Ormoy-le-Davien";"697157";"6899022";"300";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1177,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604780101_029";"036047801000";"ORMOY LE DAVIEN";"60";"60478";"Ormoy-le-Davien";"697157";"6899022";"300";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604780101_029";"036047801000";"ORMOY LE DAVIEN";"60";"60478";"Ormoy-le-Davien";"697157";"6899022";"300";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604780101_029";"036047801000";"ORMOY LE DAVIEN";"60";"60478";"Ormoy-le-Davien";"697157";"6899022";"300";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604780101_029";"036047801000";"ORMOY LE DAVIEN";"60";"60478";"Ormoy-le-Davien";"697157";"6899022";"300";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"01/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"02/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"03/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"04/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"05/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"06/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"07/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"08/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"09/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"10/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"11/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"12/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"13/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"14/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"15/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"16/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"17/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"18/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"19/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"20/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"21/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"22/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"23/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"24/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"25/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"26/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"27/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"28/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"29/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A2";"31/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
