"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,90";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1549,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,90";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"153,60";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
