"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A5";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"01/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2728,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2604,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2852,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3472,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2976,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1488,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1612,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2294,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"15/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1089,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,10";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1676,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,10";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3463,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,10";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3885,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"28/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"29/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1822,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3620,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M1";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M1";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M1";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M1";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M1";"26/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M1";"26/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M1";"26/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M1";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M1";"26/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M2";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,78";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M2";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M2";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M2";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M2";"26/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M2";"26/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M2";"26/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M2";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"M2";"26/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"25000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"29000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"31000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"25000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"01/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"01/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"02/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"02/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"03/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"03/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"04/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"04/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"05/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"05/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"06/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
