"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6085,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
