"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"20/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"20/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"20/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"20/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"20/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"20/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"20/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"20/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"20/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"225,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"225,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"225,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"225,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"02/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"02/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"02/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"02/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"02/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"02/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"02/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
