"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,67";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,67";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5460,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,67";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,67";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,67";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,66";"46";"g/L";"gramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"621,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"S6";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"S6";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"46";"g/L";"gramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"S6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2016,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"03/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,59";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1136,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"03/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"03/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"03/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"03/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
