"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"03/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"03/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"03/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"03/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"03/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"03/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"03/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"03/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"03/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"03/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"03/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
