"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,70";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"117,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"27,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"160,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,20";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"161,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"184,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"01/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"02/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"03/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"04/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"05/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"06/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"07/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"08/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"09/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"10/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"11/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"12/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"13/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"14/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"15/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"16/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"17/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"18/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"19/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"20/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"21/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"22/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"23/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"24/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"25/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"26/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"27/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"28/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"29/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"30/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S10";"31/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"01/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"02/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"03/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"04/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"05/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"06/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"07/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"08/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"09/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"10/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"11/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"12/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"13/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"14/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"15/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"16/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"17/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"18/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"19/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"20/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"21/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"22/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"23/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"24/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"25/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"26/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"27/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"28/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"29/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"30/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"04/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"769,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"12/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6780,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"705,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"01/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"02/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"03/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"04/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"05/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"06/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"07/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"08/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"09/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"10/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"11/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"12/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"13/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"14/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"15/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"16/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"17/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S9";"18/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
