"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2108,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,42";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1113,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4095,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"08/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"08/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"08/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7082,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1724,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"26/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"26/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"3605,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S15";"31/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3196,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3170,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3275,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3065,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"220,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5654,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3032,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"192,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4934,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3212,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2929,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1362,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4896,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"408,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,00";"115";"m3";"mètre cube";"";"Correcte"
