"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"Le débit d'entrée de la station se calcule par la somme des débits provenant des postes de Veauville et Hautoten amont de la station.";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"25282,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"01/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"02/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"03/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"04/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"05/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"06/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"07/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"08/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"09/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"10/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"11/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"12/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"13/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"14/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"15/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"16/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"17/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"18/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"19/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"20/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"21/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"22/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"23/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"24/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"25/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"26/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"27/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"28/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"29/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A2";"31/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"11/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"11/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,36";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,89";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2216,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
