"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"700,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"20,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"S4";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"700,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7981,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"02/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"02/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"02/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"02/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"02/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"02/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"02/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9063,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8593,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"04/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"04/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9037,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8682,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8217,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"07/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"07/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"07/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"07/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"07/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"07/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"07/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"07/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"07/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9468,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8742,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9562,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9570,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"11/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"11/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"11/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"11/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"11/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"11/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9145,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"12/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"12/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12878,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"13/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"13/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"13/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"13/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"13/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"13/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"13/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"13/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"13/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13149,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15156,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14631,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11593,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9019,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8852,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"19/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"19/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"19/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"19/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"19/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"19/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"19/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8632,23";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"20/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"20/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"20/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"20/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"20/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"20/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"20/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"20/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"20/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8471,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"21/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"21/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"21/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"21/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"21/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"21/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"21/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"21/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"21/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8746,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A3";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
