"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"03/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"03/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"03/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"03/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"03/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11595,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"03/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"03/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"03/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"03/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"03/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"03/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"140,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"53,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"22,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"53,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"480,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,03";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"140,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"53,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"22,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"53,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
