"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"564,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"564,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,92";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,92";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,92";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,86";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,86";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"29/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,86";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S11";"31/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,21";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"02/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"06/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"11/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,92";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"18/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,92";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"20/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,92";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"23/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,86";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"25/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,86";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"29/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"29/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
