"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"580,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"15/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"11/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3691,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
