"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A4";"30/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A4";"30/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A4";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A4";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,41";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"09/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"09/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"09/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1776,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2859,73";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1660,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2744,22";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1441,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1234,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2826,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1320,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2408,76";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1397,02";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1495,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3606,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1335,41";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3351,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1307,72";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3255,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3190,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3565,46";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3039,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2841,09";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2658,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2630,42";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S10";"10/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S11";"02/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"660,00";"67";"kg";"kilogramme";"";"Correcte"
