"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"202,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1794,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2424,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"792,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1309,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"305,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1794,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3660,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"283,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1533,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3113,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"278,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1675,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3058,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1325,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2574,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"462,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"960,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"243,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1155,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2430,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"224,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1225,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2688,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1751,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"449,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1772,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1881,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1688,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"462,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1764,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"373,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1919,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1776,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2104,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"369,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1507,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"373,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"373,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S5";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"432,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"02/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16440,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3528,02";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15420,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3309,13";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"04/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16040,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3432,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14540,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,30";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3097,02";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"06/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,44";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3323,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13920,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2923,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15720,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,92";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3288,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"11/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15120,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3084,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"12/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13640,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2782,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"13/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15020,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,08";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3316,42";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15420,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,22";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3272,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"17/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16620,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,82";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3958,88";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"18/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14440,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,82";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3439,61";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"S6";"19/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15620,00";"67";"kg";"kilogramme";"";"Correcte"
