"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"345,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"375,66";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"219,58";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"346,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"374,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"356,17";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"68,15";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"320,72";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,07";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"345,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,72";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"375,66";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,09";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"219,58";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,39";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"346,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,80";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"374,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,42";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"356,17";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,90";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"68,15";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,20";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"320,72";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S6";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11260,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,20";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2274,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S6";"17/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1755,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
