"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11937,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"03/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"03/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1529,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1271,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1159,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A5";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,93";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"475,41";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,93";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"390,87";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,93";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"338,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,93";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"345,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,84";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"370,21";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,23";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,93";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"475,41";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,12";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S4";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,93";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"390,87";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,51";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S4";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,93";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"338,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,21";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,93";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"345,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,23";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,84";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770510101_029";"037732101000";"BRAY SUR SEINE";"77";"77321";"Mousseaux-lès-Bray";"715938,846900001";"6813256,424";"5000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"370,21";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,10";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,10";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,10";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,10";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,10";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,40";"120";"m3/j";"mètre cube par jour";"";""
