"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,47";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S4";"12/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"824,67";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"189,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S4";"19/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"189000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1574,37";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S6";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S6";"26/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,10";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3485,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S9";"31/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"01/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"02/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"03/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"04/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"05/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"06/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,80";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"07/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"08/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,20";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"09/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,20";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"10/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,80";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"11/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,40";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"12/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,80";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"13/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,60";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"14/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,20";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"15/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,60";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"16/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,40";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"17/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,60";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"18/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,60";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"19/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,80";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"20/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"21/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"22/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"23/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"24/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"25/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"26/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"27/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"28/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,60";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"29/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,20";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A2";"31/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,20";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2957,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770860101_029";"037708601000";"LA CHAPELLE GAUTHIER";"77";"77086";"Chapelle-Gauthier";"692561,823899999";"6828084,9311";"1000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
