"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"29/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"29/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"29/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"29/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"29/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"29/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5034,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"839,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S4";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"839000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5034,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S6";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S6";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,50";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770880101_029";"037708801000";"LA CHAPELLE LA REINE";"77";"77088";"Chapelle-la-Reine";"667731,114100002";"6801100,1841";"4000";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4592,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A2";"11/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A2";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"11/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11446,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"11/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"11/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"31/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1722,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"201,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S16";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S16";"11/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S16";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S16";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770990101_029";"037709901000";"CHATEAU LANDON";"77";"77099";"Château-Landon";"677638,686800003";"6782265,5595";"3600";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1722,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
