"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"02/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1617,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"03/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"04/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"05/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"06/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"07/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"08/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"09/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1863,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"10/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"11/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"12/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"13/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"14/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"15/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"16/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2086,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"17/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"18/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"19/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"20/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"21/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"22/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"23/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1707,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"24/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"25/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"26/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"27/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"28/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"29/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"30/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"30/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"30/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"30/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"30/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"30/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"30/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"30/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"30/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"30/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1890,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"30/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"30/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"30/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"30/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"30/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"30/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"30/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"30/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"30/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
