"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"79,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"01/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"02/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"03/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"04/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"05/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"06/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"07/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"08/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"09/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"10/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"11/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"12/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"13/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"14/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"15/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"16/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"17/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"18/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"19/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"20/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"21/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"22/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"23/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"24/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"25/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"26/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"27/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"28/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"29/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"31/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158,69";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,71";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2493,02";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"03/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"03/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
