"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"16/01/2017";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"64,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"16/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"672,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5408,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1444,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"35000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"672,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"223,71";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/01/2017";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/01/2017";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"64,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"672,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5408,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"35000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"25660,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"03/01/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10634,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"56000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"511,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"03/01/2017";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"83,57";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"03/01/2017";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,16";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"03/01/2017";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"117,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"03/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"511,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"25660,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"56000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"25660,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"26/01/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10634,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"56000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"511,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"26/01/2017";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"83,57";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"26/01/2017";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,16";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"26/01/2017";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"117,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"26/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"511,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"25660,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"56000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"01/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1018,53";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"01/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"02/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1365,71";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"02/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,22";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"03/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1375,67";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"03/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,06";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"04/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1252,17";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"04/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,49";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"05/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1294,91";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"05/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,76";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"06/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1294,51";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"06/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,07";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"07/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1235,98";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"07/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,99";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"08/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1039,79";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"08/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"09/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1339,49";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"09/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"10/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1257,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"10/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"11/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1262,45";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"11/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"12/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"938,98";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"12/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,73";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"13/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1045,49";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"13/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,19";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"14/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1150,67";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"14/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,57";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"15/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1151,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"15/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,18";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"16/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1047,45";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"16/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"17/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"938,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"17/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,53";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"18/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"977,54";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"18/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"19/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1147,35";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"19/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,47";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"20/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1311,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"20/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"21/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1129,93";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"21/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"22/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1043,59";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"22/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,91";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"23/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1021,15";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"23/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"24/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1184,13";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"24/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,49";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"25/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1257,13";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"25/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,46";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"26/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1279,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"26/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,55";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"27/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1293,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"27/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,86";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"28/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1271,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"28/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"29/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1150,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"29/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"30/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1301,85";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"30/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,78";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"31/01/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1248,57";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S14";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S15";"01/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,74";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S15";"02/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"67,78";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S15";"03/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"67,86";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S15";"04/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"60,74";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S15";"05/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"43,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S15";"06/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"59,35";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S15";"07/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,26";"67";"kg";"kilogramme";"";"Correcte"
