"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A2";"27/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A2";"28/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A2";"29/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A2";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A2";"31/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3558,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,70";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"309,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"403,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
