"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"09/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3721,33";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"09/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"09/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"09/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"01/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"02/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"03/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"04/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"05/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"06/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"07/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"08/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"09/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"10/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"11/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"12/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"13/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"14/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"15/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"16/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"17/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"18/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"19/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"20/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"21/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"22/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"23/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"24/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"25/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"26/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"27/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"28/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"29/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A5";"31/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,30";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1033,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,30";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1033,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"S6";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"29420,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"S6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,20";"243";"%";"pourcentage";"";"Correcte"
