"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772080101_029";"037720801000";"GOUAIX";"77";"77208";"Gouaix";"722055,887000002";"6819406,5639";"2000";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4178,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"10/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2995,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"10/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"10/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
