"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5344,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"S11";"05/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772700101_029";"037727001000";"MAISONCELLES EN BRIE";"77";"77270";"Maisoncelles-en-Brie";"698963,867799997";"6862004,9926";"800";"";"S11";"30/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
