"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A6";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"196,56";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,28";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"263,20";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"309,40";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,37";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"432,90";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,37";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"473,60";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"550,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,80";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"02/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72800,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"196,56";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,28";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"263,20";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"309,40";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"23/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,37";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"432,90";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"30/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,37";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"473,60";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
