"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"527,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,02";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"527,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"01/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"02/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"03/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"04/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"05/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"06/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"07/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"08/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"09/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"10/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"11/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"12/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"13/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"14/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"15/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"16/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"17/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"18/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"19/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"20/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"21/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"22/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"23/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"24/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"25/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"26/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"27/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"28/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"29/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"31/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5639,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"10/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
