"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"10/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"25/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"25/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"25/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"25/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"25/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"25/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"25/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"25/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"25/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"25/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A5";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1285,19";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"531,02";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"446,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1360,79";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1073,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1102,09";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1182,71";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1350,71";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1248,97";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,99";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"962,27";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,89";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1018,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,89";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"918,47";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"649,06";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"A7";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
