"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S11";"31/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,43";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S12";"31/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"715,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,90";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,90";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63898,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78900,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"575,09";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"710,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,60";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22402,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36599,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"201,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"329,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"446,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,70";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70699,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"636,29";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"724,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,80";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"11/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"11/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59798,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"535,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"538,19";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,30";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65300,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773050201_029";"037730502000";"Montereau confluent";"77";"77305";"Montereau-Fault-Yonne";"698010,597499997";"6810357,5824";"20000";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"475,20";"67";"kg";"kilogramme";"";"Correcte"
