"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"10/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"10/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1378,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,09";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2158,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"37,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"18/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1378,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"198,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"198000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,09";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773090101_029";"037730901000";"MONTHYON";"77";"77309";"Monthyon";"688195,123300001";"6878007,8106";"3000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2158,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3913,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773110101_029";"037731101000";"MONTIGNY LENCOUP";"77";"77311";"Montigny-Lencoup";"704530,135200001";"6816988,7155";"1280";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
