"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6155,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"10/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"10/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"10/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"10/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"10/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"10/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"10/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"449,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"462,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"373,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"369,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"361,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"361,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"432,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,07";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"449,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,84";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,10";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"462,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"12/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,89";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"373,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"17/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,84";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"19/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"369,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"24/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,86";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"361,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"26/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,86";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"361,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,03";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"432,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
