"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"649,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,75";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"649,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773570101_029";"037735702000";"PECY BOURG";"77";"77357";"Pécy";"705624,631399997";"6839486,3519";"600";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6134,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
