"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"23/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"25/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"25/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"25/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"25/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"25/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"25/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"25/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"25/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"26/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"26/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"26/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"26/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"26/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"29/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"29/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"29/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"29/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"29/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"29/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"29/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"29/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"29/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"29/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"31/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42836,67";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"05/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"05/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"05/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"05/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"06/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"06/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"06/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"06/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"06/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"06/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,59";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"10/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"10/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"10/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"12/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"12/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"12/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"12/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"12/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"12/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"16/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"23528,04";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"19/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9752,34";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40702,24";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"19/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2473,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"19/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,75";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"19/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2473,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"20/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"20/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"20/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"20/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"20/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"20/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"21763,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8976,03";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38346,03";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2610,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,04";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2610,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"24/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"24/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"24/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"24/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"24/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A7";"24/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
