"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A7";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"01/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"02/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"03/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"04/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"05/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"06/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"07/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"08/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"09/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"10/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"11/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"12/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"13/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"14/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"15/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"16/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"17/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"18/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"19/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"20/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"21/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"22/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"23/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"24/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"25/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"26/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"27/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"28/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"29/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"30/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"31/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1331,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1098,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"25/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"25/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"25/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"25/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"25/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"25/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"25/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"25/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
